Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.96
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.07
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
893197,CLAYWORTH HALL,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.8
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
893197,CLAYWORTH HALL,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.14
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.9
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.99
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.37
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.48
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.98
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.9
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.52
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.9
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.26
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.51
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.04
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.21
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.75
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.3
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.41
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.25
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
