Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
893197,CLAYWORTH HALL,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.45
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
893197,CLAYWORTH HALL,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.94
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
893197,CLAYWORTH HALL,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.32
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.41
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.72
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,17.1
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
893197,CLAYWORTH HALL,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,17.1
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.85
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
893197,CLAYWORTH HALL,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,17.1
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
893197,CLAYWORTH HALL,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.89
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,17.1
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
893197,CLAYWORTH HALL,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.02
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.64
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,17.1
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.75
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
893197,CLAYWORTH HALL,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.66
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
893197,CLAYWORTH HALL,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.82
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.46
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.23
