Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.01
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.06
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,17.0
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.93
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.9
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.34
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
893197,CLAYWORTH HALL,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.15
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.9
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.3
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.73
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.9
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.03
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
893197,CLAYWORTH HALL,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.12
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.65
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.04
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.8
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
893197,CLAYWORTH HALL,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.24
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,75.9
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.8
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.11
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.51
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
893197,CLAYWORTH HALL,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.13
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.05
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.1
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,99.3
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,145.3
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.17
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.7
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.86
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
893197,CLAYWORTH HALL,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.06
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.37
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,88.2
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.9
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.6
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
893197,CLAYWORTH HALL,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.96
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,55.1
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.5
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
893197,CLAYWORTH HALL,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.97
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.43
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,72.6
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.09
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.5
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.64
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.91
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
893197,CLAYWORTH HALL,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.8
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,68.7
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
