Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.82
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.88
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.46
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.6
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.4
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
893197,CLAYWORTH HALL,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.64
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,88.5
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.5
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.3
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
893197,CLAYWORTH HALL,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.16
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.7
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.2
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.01
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
893197,CLAYWORTH HALL,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.46
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.09
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,90.0
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,142.3
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.62
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.1
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.95
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
893197,CLAYWORTH HALL,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,37.98
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,105.3
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,157.0
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.24
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.0
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.41
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
893197,CLAYWORTH HALL,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.55
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,117.5
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,171.9
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.9
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.8
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.34
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
893197,CLAYWORTH HALL,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.86
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,110.9
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,160.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.23
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.75
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.41
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.8
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.48
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.32
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
893197,CLAYWORTH HALL,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.11
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,82.3
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.4
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.3
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.19
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.7
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.17
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
893197,CLAYWORTH HALL,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.6
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.17
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
893197,CLAYWORTH HALL,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.8
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,97.2
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,141.0
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.24
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.5
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
893197,CLAYWORTH HALL,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
