Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.54
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,112.0
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,159.7
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.13
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.63
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.4
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.03
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
893197,CLAYWORTH HALL,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.16
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,107.1
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,154.8
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.4
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
893197,CLAYWORTH HALL,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.02
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.14
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,108.9
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.4
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.12
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
893197,CLAYWORTH HALL,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.05
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.2
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.69
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
893197,CLAYWORTH HALL,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.18
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.41
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.32
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
893197,CLAYWORTH HALL,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.73
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
893197,CLAYWORTH HALL,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.51
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.43
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
893197,CLAYWORTH HALL,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.08
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.12
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.72
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
893197,CLAYWORTH HALL,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.79
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.85
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.43
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.37
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.58
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
