Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.7
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.3
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
893197,CLAYWORTH HALL,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.2
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.68
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
893197,CLAYWORTH HALL,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.28
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.85
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.2
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.43
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
893197,CLAYWORTH HALL,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.23
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.41
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.75
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.07
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.69
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.57
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,15.1
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
893197,CLAYWORTH HALL,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.29
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,15.1
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
893197,CLAYWORTH HALL,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.33
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,15.1
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.41
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
893197,CLAYWORTH HALL,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.12
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,15.0
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,15.0
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.61
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
893197,CLAYWORTH HALL,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.16
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.66
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.09
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,15.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.09
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.08
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
