Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.9
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.9
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
893197,CLAYWORTH HALL,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.79
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.71
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,14.8
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
893197,CLAYWORTH HALL,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,14.8
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.44
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
893197,CLAYWORTH HALL,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.32
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.73
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.03
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,14.7
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.03
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
893197,CLAYWORTH HALL,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.84
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.89
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,14.6
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.59
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
893197,CLAYWORTH HALL,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,14.6
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
893197,CLAYWORTH HALL,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.42
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.01
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,81.6
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.61
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,52.7
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.2
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,14.5
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,41.49
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.51
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
893197,CLAYWORTH HALL,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.15
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,90.7
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,122.8
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.68
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.4
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,14.5
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.78
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
893197,CLAYWORTH HALL,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.25
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.51
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,90.1
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.9
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.59
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.8
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,14.4
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.27
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
893197,CLAYWORTH HALL,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.27
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.1
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
