Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.04
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.74
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.45
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,14.4
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.26
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.33
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
893197,CLAYWORTH HALL,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.92
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.12
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,58.3
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,14.4
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.33
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
893197,CLAYWORTH HALL,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.62
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,14.3
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.14
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.99
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.22
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,14.3
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.77
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.09
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,14.1
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.04
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.58
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.48
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,14.0
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.98
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,74.4
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.7
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.07
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.72
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.38
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.57
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,13.9
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.01
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.29
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,13.8
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.01
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.1
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,55.3
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,13.8
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.04
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.93
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.52
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,13.7
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
