Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,13.6
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.65
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.75
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.96
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.36
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,13.6
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.25
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.98
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.23
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,13.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.65
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,13.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.51
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.88
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.37
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,13.4
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.33
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
893197,CLAYWORTH HALL,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.77
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.4
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
893197,CLAYWORTH HALL,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.39
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.4
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
893197,CLAYWORTH HALL,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.76
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.68
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
893197,CLAYWORTH HALL,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
