Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.22
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.06
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.05
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
893197,CLAYWORTH HALL,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.37
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
893197,CLAYWORTH HALL,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.88
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.17
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
893197,CLAYWORTH HALL,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.9
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.44
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.51
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,13.2
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.59
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
893197,CLAYWORTH HALL,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.34
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.81
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.35
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,52.1
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,13.2
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
893197,CLAYWORTH HALL,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,13.2
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.66
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
893197,CLAYWORTH HALL,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.5
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.34
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,13.2
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
893197,CLAYWORTH HALL,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,57.1
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.04
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,13.2
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
893197,CLAYWORTH HALL,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.81
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.73
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
