Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,13.2
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
893197,CLAYWORTH HALL,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.5
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.99
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.31
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.28
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.04
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.14
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
893197,CLAYWORTH HALL,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.69
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.23
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.43
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
893197,CLAYWORTH HALL,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,28.47
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,81.6
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,119.9
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
893197,CLAYWORTH HALL,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.02
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,126.8
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.84
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.94
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
893197,CLAYWORTH HALL,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.9
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,13.3
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.99
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
893197,CLAYWORTH HALL,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.4
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,13.4
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
893197,CLAYWORTH HALL,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.28
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,52.9
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.5
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.68
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.77
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,13.4
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.92
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
893197,CLAYWORTH HALL,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.32
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.85
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,13.5
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
893197,CLAYWORTH HALL,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.55
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,13.5
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
893197,CLAYWORTH HALL,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.8
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
