Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,13.5
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.89
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
893197,CLAYWORTH HALL,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.83
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,13.6
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.15
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.91
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,13.6
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.21
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.51
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,13.7
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
893197,CLAYWORTH HALL,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,13.8
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.11
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,13.8
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,13.8
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.31
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.22
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,89.3
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.09
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,13.9
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
893197,CLAYWORTH HALL,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.99
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.49
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,110.6
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.31
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,13.9
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.98
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
893197,CLAYWORTH HALL,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.23
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,117.9
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,13.9
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.63
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
893197,CLAYWORTH HALL,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
