Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.7
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.54
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,14.0
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.15
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
893197,CLAYWORTH HALL,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,14.0
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
893197,CLAYWORTH HALL,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.22
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,14.0
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
893197,CLAYWORTH HALL,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,14.1
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
893197,CLAYWORTH HALL,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,14.1
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.23
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.14
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
893197,CLAYWORTH HALL,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.36
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,14.1
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.57
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.3
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,14.2
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
893197,CLAYWORTH HALL,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.83
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.9
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,14.3
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.12
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
893197,CLAYWORTH HALL,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.43
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,53.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.54
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,14.3
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.05
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
893197,CLAYWORTH HALL,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.82
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,14.4
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
893197,CLAYWORTH HALL,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
