Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.97
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.23
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,14.4
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.79
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,14.4
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
893197,CLAYWORTH HALL,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,14.5
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
893197,CLAYWORTH HALL,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.06
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.71
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,14.5
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.23
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
893197,CLAYWORTH HALL,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.35
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.12
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,14.6
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
893197,CLAYWORTH HALL,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,14.6
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,14.7
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
893197,CLAYWORTH HALL,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,14.8
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
893197,CLAYWORTH HALL,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.29
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,14.8
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
893197,CLAYWORTH HALL,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.56
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,14.9
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
