Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.9
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,14.9
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.02
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.64
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,14.9
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
893197,CLAYWORTH HALL,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.45
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,15.0
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,15.0
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.1
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,51.0
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.72
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.15
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,15.1
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
893197,CLAYWORTH HALL,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,15.1
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.89
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,49.3
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.09
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,15.1
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
893197,CLAYWORTH HALL,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.39
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
