Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.63
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.52
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.57
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.25
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.11
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.86
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.89
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.74
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.96
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.96
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.94
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.5
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.1
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.2
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.03
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.49
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
893197,CLAYWORTH HALL,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
