Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.58
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.7
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.9
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.87
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
893197,CLAYWORTH HALL,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,23.2
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.25
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,23.1
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.72
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.82
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.96
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.75
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.81
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.4
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,69.9
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,23.1
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.56
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
893197,CLAYWORTH HALL,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.17
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.72
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,23.1
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
893197,CLAYWORTH HALL,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.91
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.29
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,23.0
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.18
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
893197,CLAYWORTH HALL,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.66
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,23.0
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
893197,CLAYWORTH HALL,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.99
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.36
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,22.9
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
893197,CLAYWORTH HALL,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.99
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.48
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.5
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,22.9
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.78
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
893197,CLAYWORTH HALL,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
