Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.06
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,88.5
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,135.7
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.96
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.98
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,22.8
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
893197,CLAYWORTH HALL,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.87
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,88.2
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,139.2
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.89
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,22.7
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.1
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.79
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
893197,CLAYWORTH HALL,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,35.24
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,94.1
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,143.5
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,22.6
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.87
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.01
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
893197,CLAYWORTH HALL,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,32.15
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.89
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,80.2
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,132.5
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.75
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,22.5
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.16
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.81
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
893197,CLAYWORTH HALL,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.97
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.1
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,88.1
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.5
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.58
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.82
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,22.4
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.14
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
893197,CLAYWORTH HALL,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.01
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,69.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,125.1
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,22.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.65
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
893197,CLAYWORTH HALL,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.88
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.69
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,68.2
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.39
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.63
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.19
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.97
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,22.3
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.92
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.57
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
893197,CLAYWORTH HALL,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.03
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.32
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,68.4
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,22.2
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.09
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
893197,CLAYWORTH HALL,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.22
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,81.1
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,22.1
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.71
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
893197,CLAYWORTH HALL,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,35.12
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,89.1
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,144.2
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,22.0
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
