Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.9
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
893197,CLAYWORTH HALL,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,35.15
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,86.3
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,144.2
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.01
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.68
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
893197,CLAYWORTH HALL,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.62
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,94.5
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,145.9
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.08
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
893197,CLAYWORTH HALL,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.86
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.38
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.6
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.24
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,21.7
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.73
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
893197,CLAYWORTH HALL,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,33.35
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.55
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,80.0
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,138.7
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.22
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.74
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,21.6
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
893197,CLAYWORTH HALL,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,21.6
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.85
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
893197,CLAYWORTH HALL,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.02
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.52
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.61
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.87
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
893197,CLAYWORTH HALL,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.71
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
893197,CLAYWORTH HALL,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.23
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.8
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.33
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
893197,CLAYWORTH HALL,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.18
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.28
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
893197,CLAYWORTH HALL,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
