Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.34
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
893197,CLAYWORTH HALL,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.08
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.83
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
893197,CLAYWORTH HALL,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.15
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
893197,CLAYWORTH HALL,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.3
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.53
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.99
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.55
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.37
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.41
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.83
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,21.2
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.63
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.43
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.6
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.26
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.92
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
893197,CLAYWORTH HALL,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.24
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.01
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
893197,CLAYWORTH HALL,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.04
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.82
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.05
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.48
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
893197,CLAYWORTH HALL,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
