Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.28
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.21
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
893197,CLAYWORTH HALL,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
893197,CLAYWORTH HALL,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.89
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.49
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.61
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
893197,CLAYWORTH HALL,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.81
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.85
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.44
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.5
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
893197,CLAYWORTH HALL,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.24
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
893197,CLAYWORTH HALL,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
893197,CLAYWORTH HALL,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
