Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.04
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.35
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
893197,CLAYWORTH HALL,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.99
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
893197,CLAYWORTH HALL,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.18
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.43
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.55
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
893197,CLAYWORTH HALL,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.72
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.49
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.82
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
893197,CLAYWORTH HALL,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
893197,CLAYWORTH HALL,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.54
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.95
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
893197,CLAYWORTH HALL,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
893197,CLAYWORTH HALL,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.8
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.24
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
