Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
893197,CLAYWORTH HALL,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.86
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.56
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.28
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.83
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.61
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
893197,CLAYWORTH HALL,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
893197,CLAYWORTH HALL,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.35
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
893197,CLAYWORTH HALL,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.47
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.3
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
893197,CLAYWORTH HALL,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.75
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.99
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.74
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
893197,CLAYWORTH HALL,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
893197,CLAYWORTH HALL,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.11
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
893197,CLAYWORTH HALL,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.27
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.32
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.06
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,19.9
