Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
893197,CLAYWORTH HALL,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.39
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
893197,CLAYWORTH HALL,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
893197,CLAYWORTH HALL,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.53
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.36
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
893197,CLAYWORTH HALL,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,54.4
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.35
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.54
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.03
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.89
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.04
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
893197,CLAYWORTH HALL,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.29
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
893197,CLAYWORTH HALL,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.85
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.29
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.49
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.3
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.29
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.51
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.51
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
893197,CLAYWORTH HALL,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.29
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
893197,CLAYWORTH HALL,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.38
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.85
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.22
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.73
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
893197,CLAYWORTH HALL,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.18
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
