Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
893197,CLAYWORTH HALL,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.7
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.9
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.44
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.29
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.48
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
893197,CLAYWORTH HALL,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.69
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.54
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.11
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
893197,CLAYWORTH HALL,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.64
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.84
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.92
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.71
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
893197,CLAYWORTH HALL,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.03
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.56
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
893197,CLAYWORTH HALL,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.9
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.35
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.37
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.08
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.95
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
893197,CLAYWORTH HALL,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.46
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.05
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
893197,CLAYWORTH HALL,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.59
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.95
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.11
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.95
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
893197,CLAYWORTH HALL,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.27
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.95
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.98
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
893197,CLAYWORTH HALL,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.94
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
893197,CLAYWORTH HALL,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
