Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.36
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
893197,CLAYWORTH HALL,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.61
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.39
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.31
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.16
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
893197,CLAYWORTH HALL,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
893197,CLAYWORTH HALL,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.08
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,91.8
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
893197,CLAYWORTH HALL,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.77
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.86
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.96
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.82
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
893197,CLAYWORTH HALL,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
893197,CLAYWORTH HALL,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.5
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.05
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
893197,CLAYWORTH HALL,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.62
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
893197,CLAYWORTH HALL,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.57
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
893197,CLAYWORTH HALL,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
893197,CLAYWORTH HALL,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
