Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.98
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.58
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.61
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.08
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.94
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.72
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.55
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
893197,CLAYWORTH HALL,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.67
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.17
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.98
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
893197,CLAYWORTH HALL,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
893197,CLAYWORTH HALL,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
893197,CLAYWORTH HALL,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.29
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.22
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,68.1
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.88
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.87
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
893197,CLAYWORTH HALL,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.54
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.84
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
