Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
893197,CLAYWORTH HALL,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.17
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.44
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
893197,CLAYWORTH HALL,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.26
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.16
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
893197,CLAYWORTH HALL,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.46
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.01
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.55
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
893197,CLAYWORTH HALL,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.01
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.45
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.09
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.12
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
893197,CLAYWORTH HALL,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
893197,CLAYWORTH HALL,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.33
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.29
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.58
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.92
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.05
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.08
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
893197,CLAYWORTH HALL,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.06
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.73
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
