Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.63
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.51
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
893197,CLAYWORTH HALL,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.65
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.75
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
893197,CLAYWORTH HALL,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.74
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
893197,CLAYWORTH HALL,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.38
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.87
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
893197,CLAYWORTH HALL,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,71.4
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.47
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.54
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.59
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.76
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.32
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.49
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.96
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
