Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.24
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.44
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,21.2
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
893197,CLAYWORTH HALL,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.51
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.52
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.79
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.92
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.52
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.95
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.63
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.78
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.29
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.9
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.95
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.2
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.37
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.96
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.42
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.24
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
