Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.29
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.42
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.05
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.84
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.54
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.09
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.07
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.45
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.56
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
893197,CLAYWORTH HALL,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
893197,CLAYWORTH HALL,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.03
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.61
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.97
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
893197,CLAYWORTH HALL,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.06
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.57
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.71
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.21
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
