Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
893197,CLAYWORTH HALL,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.27
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.94
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.19
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.22
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
893197,CLAYWORTH HALL,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.33
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.76
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
893197,CLAYWORTH HALL,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.32
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.91
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
893197,CLAYWORTH HALL,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
893197,CLAYWORTH HALL,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.99
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.4
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.05
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.9
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
893197,CLAYWORTH HALL,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.61
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.68
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.16
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.16
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
893197,CLAYWORTH HALL,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.03
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.5
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.99
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
893197,CLAYWORTH HALL,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.18
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,63.4
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.3
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.59
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.66
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
893197,CLAYWORTH HALL,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.91
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,33.61
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,75.0
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,138.8
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
