Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
893197,CLAYWORTH HALL,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,41.54
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,120.1
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,170.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.27
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.24
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.01
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
893197,CLAYWORTH HALL,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.85
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,66.2
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.5
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.83
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.26
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
893197,CLAYWORTH HALL,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,27.89
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.66
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,68.9
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.1
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
893197,CLAYWORTH HALL,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.29
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.04
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,109.2
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.04
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.98
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.08
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.69
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
893197,CLAYWORTH HALL,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.89
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.72
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.89
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.17
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.54
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
893197,CLAYWORTH HALL,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.58
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,71.4
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,126.5
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.14
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.52
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
893197,CLAYWORTH HALL,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.25
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,82.1
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.05
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.84
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
893197,CLAYWORTH HALL,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.51
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.22
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
893197,CLAYWORTH HALL,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.6
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.75
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.1
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.04
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.86
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
893197,CLAYWORTH HALL,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.91
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.64
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.03
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
