Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.58
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.64
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.49
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.55
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.36
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.1
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
893197,CLAYWORTH HALL,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.41
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.54
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.79
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
893197,CLAYWORTH HALL,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.11
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.4
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.92
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.73
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
893197,CLAYWORTH HALL,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.91
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.87
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.65
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.02
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.12
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.35
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
893197,CLAYWORTH HALL,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.16
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
893197,CLAYWORTH HALL,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.87
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.8
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.48
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
893197,CLAYWORTH HALL,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.4
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
893197,CLAYWORTH HALL,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.01
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.46
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.04
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
893197,CLAYWORTH HALL,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.3
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
893197,CLAYWORTH HALL,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.74
