Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.24
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.3
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
893197,CLAYWORTH HALL,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.12
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.76
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,102.4
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.16
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.59
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
893197,CLAYWORTH HALL,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.19
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.45
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,92.7
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
893197,CLAYWORTH HALL,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.01
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.11
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.65
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.04
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
893197,CLAYWORTH HALL,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.74
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.7
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.0
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.94
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
893197,CLAYWORTH HALL,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.65
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
893197,CLAYWORTH HALL,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.48
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
893197,CLAYWORTH HALL,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.57
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.26
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.07
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
