Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
893197,CLAYWORTH HALL,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.79
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.55
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.96
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.06
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.27
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
893197,CLAYWORTH HALL,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.73
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.94
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.99
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
893197,CLAYWORTH HALL,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.44
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.1
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
893197,CLAYWORTH HALL,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.52
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.83
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.67
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.9
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.08
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.22
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.95
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.74
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.29
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.73
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.3
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.07
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.79
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.1
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,74.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
893197,CLAYWORTH HALL,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.97
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.74
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
893197,CLAYWORTH HALL,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.39
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.71
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.93
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.98
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
