Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.49
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.43
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.73
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
893197,CLAYWORTH HALL,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.47
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.71
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.78
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.1
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
893197,CLAYWORTH HALL,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.81
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.96
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.01
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.95
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.97
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.21
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.2
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.09
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
893197,CLAYWORTH HALL,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.32
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.36
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.36
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.01
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.94
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
893197,CLAYWORTH HALL,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.56
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.71
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
893197,CLAYWORTH HALL,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,47.2
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
