Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.2
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,7.43
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,8.02
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.89
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.99
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
893197,CLAYWORTH HALL,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,9.02
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,9.38
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.02
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.73
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.48
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
893197,CLAYWORTH HALL,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.79
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.65
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.38
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.85
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
893197,CLAYWORTH HALL,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.43
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.2
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
893197,CLAYWORTH HALL,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.01
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.18
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.04
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.04
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.33
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.05
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
893197,CLAYWORTH HALL,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.84
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
