Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.79
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.68
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.15
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.99
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.05
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
893197,CLAYWORTH HALL,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.31
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
893197,CLAYWORTH HALL,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
893197,CLAYWORTH HALL,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.64
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.49
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
893197,CLAYWORTH HALL,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.58
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,57.5
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.18
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.54
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,21.2
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.68
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
893197,CLAYWORTH HALL,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.44
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.2
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.55
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.53
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.4
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.78
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.95
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.99
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
893197,CLAYWORTH HALL,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.57
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.12
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.96
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.74
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.62
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
893197,CLAYWORTH HALL,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.4
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.81
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
893197,CLAYWORTH HALL,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
