Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.99
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
893197,CLAYWORTH HALL,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.25
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.96
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.6
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.12
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
893197,CLAYWORTH HALL,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.54
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.6
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
893197,CLAYWORTH HALL,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.37
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.55
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.2
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,21.6
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.3
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
893197,CLAYWORTH HALL,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.24
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.33
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.84
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,21.7
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.46
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
893197,CLAYWORTH HALL,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.47
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.1
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.68
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
893197,CLAYWORTH HALL,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.71
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.91
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
893197,CLAYWORTH HALL,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.72
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.4
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
893197,CLAYWORTH HALL,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.9
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,22.0
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
