Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.52
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
893197,CLAYWORTH HALL,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.51
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.09
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.27
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,22.1
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
893197,CLAYWORTH HALL,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.53
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,81.0
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,22.1
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
893197,CLAYWORTH HALL,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.68
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.68
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,22.2
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
893197,CLAYWORTH HALL,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.13
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.6
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,22.3
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
893197,CLAYWORTH HALL,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,22.4
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.57
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.61
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,22.4
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.22
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.84
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,22.5
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
893197,CLAYWORTH HALL,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,22.6
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.96
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.6
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.37
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
