Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.7
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
893197,CLAYWORTH HALL,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.8
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,22.9
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
893197,CLAYWORTH HALL,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.18
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.9
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
893197,CLAYWORTH HALL,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.4
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.72
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.4
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.22
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.9
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.33
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
893197,CLAYWORTH HALL,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.36
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.69
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.74
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,23.0
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
893197,CLAYWORTH HALL,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.98
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,55.4
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.0
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.72
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.1
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
893197,CLAYWORTH HALL,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.05
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.2
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.53
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
893197,CLAYWORTH HALL,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
893197,CLAYWORTH HALL,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.99
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.5
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
893197,CLAYWORTH HALL,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
