Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
893197,CLAYWORTH HALL,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.08
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
893197,CLAYWORTH HALL,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.74
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
893197,CLAYWORTH HALL,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.68
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.3
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.89
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
893197,CLAYWORTH HALL,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
893197,CLAYWORTH HALL,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.58
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.04
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.82
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
893197,CLAYWORTH HALL,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.78
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
893197,CLAYWORTH HALL,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
893197,CLAYWORTH HALL,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
