Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.93
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,23.4
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.96
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.09
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.95
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.02
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.28
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.52
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.01
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.8
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.61
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
