Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.55
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,23.5
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.27
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.09
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.49
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.37
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
893197,CLAYWORTH HALL,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.99
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.5
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.89
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.04
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.49
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.77
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.51
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.8
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.8
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.63
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.46
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.58
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
893197,CLAYWORTH HALL,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.26
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.71
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.17
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
893197,CLAYWORTH HALL,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,20.6
