Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
893197,CLAYWORTH HALL,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.93
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.18
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.74
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.43
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.42
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.42
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.05
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.47
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
893197,CLAYWORTH HALL,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.41
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.79
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.12
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.48
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.07
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.98
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.96
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.58
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
893197,CLAYWORTH HALL,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.31
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.45
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.31
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
893197,CLAYWORTH HALL,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.62
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
