Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.46
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.17
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.36
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.58
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
893197,CLAYWORTH HALL,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
893197,CLAYWORTH HALL,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
893197,CLAYWORTH HALL,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.23
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.11
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.99
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.16
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.82
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
893197,CLAYWORTH HALL,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.24
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.28
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.09
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.76
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
893197,CLAYWORTH HALL,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.8
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.4
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
893197,CLAYWORTH HALL,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.43
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.73
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.25
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.8
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
893197,CLAYWORTH HALL,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.4
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.49
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
893197,CLAYWORTH HALL,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.09
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
893197,CLAYWORTH HALL,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.83
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.99
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.91
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.26
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.96
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.68
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
893197,CLAYWORTH HALL,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.49
