Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.58
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.58
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
893197,CLAYWORTH HALL,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.89
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.11
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.87
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
893197,CLAYWORTH HALL,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.98
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.77
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.28
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.8
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
893197,CLAYWORTH HALL,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.84
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.53
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.38
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.76
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.62
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
893197,CLAYWORTH HALL,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.85
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.64
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.79
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
893197,CLAYWORTH HALL,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.6
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.64
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.29
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
893197,CLAYWORTH HALL,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.47
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.46
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
893197,CLAYWORTH HALL,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.53
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
893197,CLAYWORTH HALL,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.24
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.49
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
893197,CLAYWORTH HALL,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.73
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.43
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
893197,CLAYWORTH HALL,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
