Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.45
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.29
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
893197,CLAYWORTH HALL,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.4
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.0
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.5
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.62
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.8
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.43
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.48
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.91
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
893197,CLAYWORTH HALL,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.46
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,109.8
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.73
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
893197,CLAYWORTH HALL,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.01
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.67
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.86
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.67
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.9
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.17
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
893197,CLAYWORTH HALL,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.11
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.18
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.64
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.68
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.57
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.03
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.1
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,20.5
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.75
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
893197,CLAYWORTH HALL,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.93
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.72
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.71
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.94
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
893197,CLAYWORTH HALL,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.06
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.55
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,74.6
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.64
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.44
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.17
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
893197,CLAYWORTH HALL,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.8
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.31
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.99
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.97
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
893197,CLAYWORTH HALL,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.44
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.3
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
893197,CLAYWORTH HALL,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.83
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.17
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.3
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.54
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.83
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.5
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
