Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.6
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.24
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.91
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
893197,CLAYWORTH HALL,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.1
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.35
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
893197,CLAYWORTH HALL,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.57
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.59
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,53.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,65.2
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.41
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.56
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.34
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.3
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.02
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.53
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
893197,CLAYWORTH HALL,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.24
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.41
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.67
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.86
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
893197,CLAYWORTH HALL,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,4.43
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.07
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.64
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
893197,CLAYWORTH HALL,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.75
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.42
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.55
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.83
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.71
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.86
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
893197,CLAYWORTH HALL,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.85
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.74
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.69
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.56
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.7
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
893197,CLAYWORTH HALL,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.06
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.3
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.35
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,20.4
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
893197,CLAYWORTH HALL,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.63
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.87
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.14
