Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.41
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
893197,CLAYWORTH HALL,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.77
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.41
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.4
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
893197,CLAYWORTH HALL,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.29
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.03
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.32
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.81
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.65
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
893197,CLAYWORTH HALL,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.86
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
893197,CLAYWORTH HALL,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.06
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.36
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.47
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
893197,CLAYWORTH HALL,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.86
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,74.2
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.49
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.37
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.81
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.13
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
893197,CLAYWORTH HALL,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
