Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.48
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.14
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
893197,CLAYWORTH HALL,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.17
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.02
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
893197,CLAYWORTH HALL,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.92
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.54
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
893197,CLAYWORTH HALL,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.25
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.62
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.43
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
893197,CLAYWORTH HALL,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.62
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.09
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.75
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.33
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.8
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,71.8
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
893197,CLAYWORTH HALL,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.9
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,22.01
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.1
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
893197,CLAYWORTH HALL,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.13
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.12
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.9
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.78
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
893197,CLAYWORTH HALL,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.05
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.82
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.8
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.83
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.46
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
893197,CLAYWORTH HALL,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.44
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.99
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.83
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.51
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
893197,CLAYWORTH HALL,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
