Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.67
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.03
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.8
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
893197,CLAYWORTH HALL,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.29
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.27
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.52
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.31
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
893197,CLAYWORTH HALL,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
893197,CLAYWORTH HALL,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.64
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.71
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.02
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.2
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
893197,CLAYWORTH HALL,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.68
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
893197,CLAYWORTH HALL,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.36
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.27
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
893197,CLAYWORTH HALL,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.32
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.49
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.7
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.13
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
893197,CLAYWORTH HALL,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.0
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.62
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,56.4
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,5.0
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.03
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.29
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.39
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.03
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
893197,CLAYWORTH HALL,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.37
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.6
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.79
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.45
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.01
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.74
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,19.2
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
893197,CLAYWORTH HALL,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,19.2
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
