Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
893197,CLAYWORTH HALL,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.98
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.76
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.68
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.15
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.16
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.49
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.66
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
893197,CLAYWORTH HALL,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.21
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.11
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
893197,CLAYWORTH HALL,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.82
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.65
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.87
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.1
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
893197,CLAYWORTH HALL,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.86
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
893197,CLAYWORTH HALL,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.48
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.86
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.44
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
893197,CLAYWORTH HALL,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.36
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,43.8
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.65
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.83
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.77
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
893197,CLAYWORTH HALL,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.73
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.72
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.27
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.14
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.86
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.27
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.92
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
893197,CLAYWORTH HALL,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.08
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.46
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,88.2
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.67
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.09
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.23
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.51
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.65
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
893197,CLAYWORTH HALL,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.75
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,48.3
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.59
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.15
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.34
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.06
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.0
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
