Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
893197,CLAYWORTH HALL,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.53
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,67.9
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.3
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.67
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.17
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
893197,CLAYWORTH HALL,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.94
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.3
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.93
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,97.7
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,140.8
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,18.7
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.8
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
893197,CLAYWORTH HALL,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.65
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,82.6
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,123.2
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.41
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,42.2
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.44
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.98
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,18.6
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
893197,CLAYWORTH HALL,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.59
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.67
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,88.6
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,131.5
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.71
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,67.8
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.61
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,18.6
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.68
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
893197,CLAYWORTH HALL,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.38
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,59.4
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.7
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.36
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.21
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,18.6
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.96
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.56
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
893197,CLAYWORTH HALL,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.54
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.17
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.76
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.7
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
893197,CLAYWORTH HALL,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.73
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.91
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.7
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
893197,CLAYWORTH HALL,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.67
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.31
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.03
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
893197,CLAYWORTH HALL,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.41
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.83
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
