Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.67
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.65
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.63
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.28
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,18.8
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.36
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.38
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.7
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.03
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
893197,CLAYWORTH HALL,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.96
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.66
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.2
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.36
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.11
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,18.9
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
893197,CLAYWORTH HALL,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.37
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.79
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.54
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
893197,CLAYWORTH HALL,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.22
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.94
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.58
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,19.0
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
893197,CLAYWORTH HALL,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.07
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.53
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.73
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
893197,CLAYWORTH HALL,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.76
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.18
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.0
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.93
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,40.0
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.52
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
893197,CLAYWORTH HALL,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.04
