Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.8
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,19.1
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
893197,CLAYWORTH HALL,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.24
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.85
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,19.2
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.19
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.57
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.04
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.2
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.21
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,34.9
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
893197,CLAYWORTH HALL,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.83
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.88
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.01
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.6
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.0
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
893197,CLAYWORTH HALL,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,19.3
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.13
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
893197,CLAYWORTH HALL,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.84
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.79
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.57
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.22
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.77
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
893197,CLAYWORTH HALL,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,19.4
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.75
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
893197,CLAYWORTH HALL,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.4
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.53
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,16.9
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.8
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
