Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
893197,CLAYWORTH HALL,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.03
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.33
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.63
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.97
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
893197,CLAYWORTH HALL,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.9
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.69
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,93.1
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.68
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.63
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.39
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,19.5
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
893197,CLAYWORTH HALL,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.54
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,42.5
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.8
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.2
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
893197,CLAYWORTH HALL,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.48
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.19
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.01
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.78
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.1
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.87
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
893197,CLAYWORTH HALL,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.95
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.75
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,63.3
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.34
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,47.6
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.74
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.81
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,19.6
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.61
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.76
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
893197,CLAYWORTH HALL,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.26
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.03
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.45
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,19.7
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
893197,CLAYWORTH HALL,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.1
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.03
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.44
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.46
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.99
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.33
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.79
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.65
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
893197,CLAYWORTH HALL,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,19.8
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
893197,CLAYWORTH HALL,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.38
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.16
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
