Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
893197,CLAYWORTH HALL,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.98
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.26
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.44
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
893197,CLAYWORTH HALL,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.34
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.62
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.19
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.11
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,19.9
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
893197,CLAYWORTH HALL,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,27.4
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.15
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.93
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.09
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,32.6
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,20.0
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.25
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
893197,CLAYWORTH HALL,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.11
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.26
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.91
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
893197,CLAYWORTH HALL,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.31
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.09
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,32.1
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,20.1
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
893197,CLAYWORTH HALL,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.8
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.51
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,36.1
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,20.2
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,2.88
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,42.3
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.17
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.78
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.62
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
893197,CLAYWORTH HALL,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,1.2
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.66
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.62
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.96
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,16.8
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.2
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,20.3
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
893197,CLAYWORTH HALL,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.38
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
