Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.27
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.09
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.22
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
893197,CLAYWORTH HALL,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.55
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.42
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.24
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.19
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
893197,CLAYWORTH HALL,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.09
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.97
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.38
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
893197,CLAYWORTH HALL,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.67
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.41
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.75
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.31
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.38
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
893197,CLAYWORTH HALL,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.55
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.73
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.96
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.03
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.1
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
893197,CLAYWORTH HALL,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.14
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.27
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.93
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.54
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.86
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.75
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
893197,CLAYWORTH HALL,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.53
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.97
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.22
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
893197,CLAYWORTH HALL,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
