Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,26.2
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.05
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.72
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.13
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
893197,CLAYWORTH HALL,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.69
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.7
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,23.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.18
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.09
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.96
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.62
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
893197,CLAYWORTH HALL,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.57
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.12
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.07
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,16.7
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,21.9
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
893197,CLAYWORTH HALL,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.22
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.18
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
893197,CLAYWORTH HALL,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.59
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.19
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.62
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.85
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.89
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.69
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
893197,CLAYWORTH HALL,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.7
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.71
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.03
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
893197,CLAYWORTH HALL,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.83
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.51
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.03
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,21.8
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
893197,CLAYWORTH HALL,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.35
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.1
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,21.7
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.23
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
893197,CLAYWORTH HALL,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
