Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.58
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.36
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,21.7
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
893197,CLAYWORTH HALL,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.75
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.15
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,90.0
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.08
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,21.6
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
893197,CLAYWORTH HALL,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.68
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.33
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.85
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.27
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,48.4
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.6
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.41
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.92
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,21.6
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.87
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
893197,CLAYWORTH HALL,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.82
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.86
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,54.3
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.3
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.1
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.5
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.49
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.95
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.88
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.46
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
893197,CLAYWORTH HALL,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.81
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.61
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,21.5
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.13
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
893197,CLAYWORTH HALL,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.66
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.45
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.1
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.59
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.46
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.94
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.45
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.05
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
893197,CLAYWORTH HALL,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.93
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.58
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,34.5
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,21.4
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
893197,CLAYWORTH HALL,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.77
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.14
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.82
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.26
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.48
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.4
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.66
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
893197,CLAYWORTH HALL,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.77
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.86
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.25
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.6
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.86
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.62
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.08
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.78
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.9
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,21.3
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.04
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
893197,CLAYWORTH HALL,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.76
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.38
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.39
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.1
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.8
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,21.2
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
