Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.79
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
893197,CLAYWORTH HALL,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.73
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.93
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.85
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.6
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.9
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.89
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.97
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.52
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,27.2
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.48
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
893197,CLAYWORTH HALL,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.84
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.67
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.91
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.43
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,51.1
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.6
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.89
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.58
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,21.1
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.44
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
893197,CLAYWORTH HALL,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.61
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.95
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.98
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.43
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.3
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.93
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
893197,CLAYWORTH HALL,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.37
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,52.1
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.7
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.63
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.1
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.57
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.57
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.41
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,25.7
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.2
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.47
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
893197,CLAYWORTH HALL,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.5
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,39.5
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.36
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.88
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.54
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.72
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
893197,CLAYWORTH HALL,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.6
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.14
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.3
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,21.0
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.81
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
893197,CLAYWORTH HALL,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.51
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.19
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.08
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.24
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.78
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.93
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,24.5
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.9
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
893197,CLAYWORTH HALL,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.57
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.62
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.6
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.07
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.4
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.95
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.14
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.85
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,19.2
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.65
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.13
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.83
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.82
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.82
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,23.2
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.9
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.21
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
893197,CLAYWORTH HALL,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.47
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.71
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.13
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.48
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.85
