Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.32
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,20.9
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.93
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.16
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
893197,CLAYWORTH HALL,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.52
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.98
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,52.3
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.08
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.93
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
893197,CLAYWORTH HALL,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.35
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.76
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.7
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.19
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
893197,CLAYWORTH HALL,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.22
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.54
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,28.8
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.19
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.73
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.82
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
893197,CLAYWORTH HALL,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.14
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.25
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.31
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.77
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.8
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,20.8
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
893197,CLAYWORTH HALL,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.4
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.31
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,41.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.67
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.18
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.3
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
893197,CLAYWORTH HALL,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.3
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.35
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.4
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,48.5
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.05
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.0
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.56
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.86
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,21.8
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,20.7
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.74
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
893197,CLAYWORTH HALL,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.25
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,40.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.18
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.61
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,27.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,4.12
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.6
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.2
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.32
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.04
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,23.9
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.2
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
893197,CLAYWORTH HALL,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.29
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.22
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.44
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.23
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.72
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
893197,CLAYWORTH HALL,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.48
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.55
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.11
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.16
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.3
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.07
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,20.0
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,20.6
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.53
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
893197,CLAYWORTH HALL,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,3.39
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.37
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
893197,CLAYWORTH HALL,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
